,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/6/11 8:00,,,,24.0 ,23.3 ,23.5 ,23.1 ,23.5 ,22.2 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 9:00,,,,24.1 ,23.3 ,23.5 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 10:00,,,,24.0 ,23.3 ,23.5 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 11:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 12:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 13:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 14:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 15:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 16:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 17:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 18:00,,,,24.1 ,23.3 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 19:00,,,,24.1 ,23.3 ,23.6 ,23.2 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 20:00,,,,24.1 ,23.3 ,23.6 ,23.2 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 21:00,,,,24.1 ,23.4 ,23.6 ,23.1 ,23.7 ,22.3 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 22:00,,,,24.1 ,23.4 ,23.6 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/11 23:00,,,,24.1 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 0:00,,,,24.1 ,23.4 ,23.6 ,23.2 ,23.6 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 1:00,,,,24.2 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 2:00,,,,24.2 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 3:00,,,,24.2 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 4:00,,,,24.1 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 5:00,,,,24.2 ,23.4 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 6:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 7:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 8:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 9:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.3 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 10:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.3 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 11:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.3 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 12:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.3 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 13:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 14:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 15:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 16:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 17:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 18:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 19:00,,,,24.3 ,23.5 ,23.8 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 20:00,,,,24.2 ,23.5 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 21:00,,,,24.3 ,23.6 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 22:00,,,,24.3 ,23.6 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/12 23:00,,,,24.2 ,23.6 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 0:00,,,,24.2 ,23.6 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 1:00,,,,24.3 ,23.6 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 2:00,,,,24.3 ,23.6 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 3:00,,,,24.3 ,23.6 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 4:00,,,,24.3 ,23.6 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 5:00,,,,24.3 ,23.6 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 6:00,,,,24.3 ,23.6 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 7:00,,,,24.3 ,23.6 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 8:00,,,,24.3 ,23.7 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 9:00,,,,24.3 ,23.7 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 10:00,,,,24.3 ,23.7 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 11:00,,,,24.4 ,23.7 ,23.9 ,23.4 ,23.8 ,22.6 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 12:00,,,,24.4 ,23.7 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 13:00,,,,24.4 ,23.7 ,23.8 ,23.4 ,23.8 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 14:00,,,,24.4 ,23.7 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 15:00,,,,24.4 ,23.7 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 16:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 17:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 18:00,,,,24.4 ,23.7 ,23.9 ,23.4 ,23.9 ,22.5 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 19:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 20:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 21:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 22:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/13 23:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 0:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 1:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 2:00,,,,24.4 ,23.8 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 3:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 4:00,,,,24.4 ,23.7 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 5:00,,,,24.4 ,23.8 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 6:00,,,,24.5 ,23.8 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 7:00,,,,24.5 ,23.8 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 8:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 9:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 10:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 11:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 12:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 13:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 14:00,,,,24.5 ,23.8 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 15:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.5 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 16:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 17:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 18:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 19:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 20:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 21:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 22:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/14 23:00,,,,24.5 ,23.8 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 0:00,,,,24.5 ,23.9 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.3 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 1:00,,,,24.5 ,23.9 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,20.3 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 2:00,,,,24.6 ,23.9 ,24.1 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,20.3 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 3:00,,,,24.6 ,23.9 ,24.1 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 4:00,,,,24.6 ,23.9 ,24.1 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 5:00,,,,24.6 ,23.9 ,24.1 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 6:00,,,,24.6 ,23.9 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 7:00,,,,24.6 ,23.9 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 8:00,,,,24.6 ,23.9 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 9:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 10:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 11:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 12:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 13:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 14:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 15:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 16:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,20.6 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 17:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 18:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 19:00,,,,24.6 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 20:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 21:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 22:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/15 23:00,,,,24.7 ,24.0 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 0:00,,,,24.7 ,24.0 ,24.1 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 1:00,,,,24.7 ,24.0 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 2:00,,,,24.7 ,24.0 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 3:00,,,,24.7 ,24.0 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 4:00,,,,24.7 ,24.1 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 5:00,,,,24.7 ,24.1 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 6:00,,,,24.7 ,24.1 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 7:00,,,,24.7 ,24.1 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 8:00,,,,24.7 ,24.1 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 9:00,,,,24.7 ,24.1 ,24.2 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 10:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 11:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/16 12:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 13:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 14:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 15:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 16:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 17:00,,,,24.7 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 18:00,,,,24.8 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 19:00,,,,24.8 ,24.1 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 20:00,,,,24.8 ,24.1 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 21:00,,,,24.8 ,24.1 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 22:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/16 23:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 0:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 1:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 2:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 3:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 4:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.2 ,-,-,ND,2.1E-01,
2020/6/17 5:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 6:00,,,,24.8 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.2 ,-,-,ND,2.1E-01,
2020/6/17 7:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.8 ,21.2 ,-,-,ND,2.1E-01,
2020/6/17 8:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 9:00,,,,24.9 ,24.2 ,24.3 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 10:00,,,,24.9 ,24.2 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.8 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 11:00,,,,24.9 ,24.2 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 12:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 13:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 14:00,,,,24.9 ,24.2 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,21.0 ,21.3 ,-,-,ND,2.1E-01,
2020/6/17 15:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 16:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 17:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.5 ,23.1 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 18:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.5 ,23.1 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 19:00,,,,24.9 ,24.3 ,24.4 ,23.9 ,24.5 ,23.1 ,1.5 ,1.5 ,21.0 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 20:00,,,,24.9 ,24.3 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 21:00,,,,25.0 ,24.3 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,21.0 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 22:00,,,,24.9 ,24.3 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/17 23:00,,,,24.9 ,24.3 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 0:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 1:00,,,,25.0 ,24.3 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 2:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 3:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 4:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 5:00,,,,25.0 ,24.4 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 6:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 7:00,,,,25.0 ,24.4 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 8:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 9:00,,,,25.0 ,24.3 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 10:00,,,,25.0 ,24.4 ,24.5 ,24.0 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 11:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 12:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 13:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 14:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 15:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/18 16:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.4 ,ND,2.1E-01,-,-,
2020/6/18 17:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 18:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 19:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 20:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 21:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 22:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/18 23:00,,,,25.1 ,24.4 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 0:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 1:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 2:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 3:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.7 ,23.3 ,1.5 ,1.5 ,21.0 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 4:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 5:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 6:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 7:00,,,,25.1 ,24.4 ,24.6 ,24.1 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 8:00,,,,25.1 ,24.5 ,24.6 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 9:00,,,,25.1 ,24.5 ,24.6 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/19 10:00,,,,25.2 ,24.5 ,24.6 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/19 11:00,,,,25.2 ,24.5 ,24.6 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/19 12:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,-,-,
2020/6/19 13:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 14:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 15:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 16:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 17:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 18:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.3 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 19:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.9 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 20:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 21:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 22:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/19 23:00,,,,25.2 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 0:00,,,,25.2 ,24.5 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 1:00,,,,25.3 ,24.5 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 2:00,,,,25.3 ,24.5 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 3:00,,,,25.3 ,24.5 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 4:00,,,,25.3 ,24.6 ,24.7 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 5:00,,,,25.3 ,24.6 ,24.7 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 6:00,,,,25.3 ,24.6 ,24.7 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 7:00,,,,25.3 ,24.5 ,24.7 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 8:00,,,,25.3 ,24.6 ,24.7 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 9:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 10:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 11:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 12:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 13:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.4 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 14:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 15:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 16:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 17:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 18:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 19:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 20:00,,,,25.3 ,24.6 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 21:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 22:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/20 23:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 0:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 1:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 2:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 3:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.6 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 4:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 5:00,,,,25.3 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 6:00,,,,25.4 ,24.6 ,24.8 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.6 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 7:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 8:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 9:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 10:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 11:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 12:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.5 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 13:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 14:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 15:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 16:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 17:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 18:00,,,,25.4 ,24.7 ,24.9 ,24.4 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 19:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 20:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 21:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,24.9 ,23.6 ,1.5 ,1.5 ,20.8 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 22:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,24.9 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/21 23:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 0:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 1:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 2:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 3:00,,,,25.5 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 4:00,,,,25.5 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 5:00,,,,25.5 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 6:00,,,,25.4 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 7:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 8:00,,,,25.5 ,24.7 ,24.9 ,24.5 ,25.0 ,23.6 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 9:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 10:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 11:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 12:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 13:00,,,,25.5 ,24.8 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 14:00,,,,25.5 ,24.7 ,25.0 ,24.5 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 15:00,,,,25.5 ,24.8 ,25.0 ,24.6 ,25.0 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 16:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 17:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 18:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.8 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 19:00,,,,25.5 ,24.8 ,25.0 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 20:00,,,,25.5 ,24.8 ,25.0 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 21:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.7 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 22:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/22 23:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 0:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 1:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 2:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 3:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 4:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 5:00,,,,25.5 ,24.8 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 6:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 7:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 8:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 9:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 10:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 11:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 12:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 13:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 14:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 15:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.1 ,23.7 ,1.5 ,1.5 ,20.5 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 16:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 17:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 18:00,,,,25.6 ,24.9 ,25.1 ,24.6 ,25.1 ,23.7 ,1.5 ,1.5 ,20.6 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 19:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 20:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.5 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 21:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.1 ,23.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 22:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/23 23:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 0:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.4 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 1:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 2:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 3:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 4:00,,,,25.6 ,24.9 ,25.1 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 5:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.3 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 6:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 7:00,,,,25.6 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 8:00,,,,25.6 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 9:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 10:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 11:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 12:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 13:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 14:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 15:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 16:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 17:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 18:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 19:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 20:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 21:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 22:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/24 23:00,,,,25.7 ,24.9 ,25.2 ,24.7 ,25.2 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 0:00,,,,25.7 ,24.9 ,25.3 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 1:00,,,,25.7 ,24.9 ,25.3 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 2:00,,,,25.7 ,24.9 ,25.3 ,24.7 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 3:00,,,,25.7 ,25.0 ,25.3 ,24.7 ,25.3 ,23.9 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 4:00,,,,25.7 ,24.9 ,25.3 ,24.8 ,25.3 ,23.8 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 5:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.8 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 6:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 7:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 8:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 9:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 10:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 11:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 12:00,,,,25.7 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 13:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 14:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 15:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 16:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 17:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 18:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 19:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 20:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 21:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 22:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/25 23:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 0:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 1:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 2:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 3:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 4:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 5:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 6:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 7:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 8:00,,,,25.8 ,25.0 ,25.3 ,24.8 ,25.3 ,23.9 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 9:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 10:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 11:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 12:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 13:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 14:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 15:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 16:00,,,,25.9 ,25.1 ,25.3 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 17:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 18:00,,,,25.8 ,25.0 ,25.3 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 19:00,,,,25.8 ,25.1 ,25.4 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 20:00,,,,25.8 ,25.0 ,25.4 ,24.9 ,25.3 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 21:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 22:00,,,,25.8 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/26 23:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 0:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 1:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 2:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 3:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 4:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 5:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 6:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 7:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 8:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 9:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 10:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 11:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 12:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 13:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.7 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 14:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 15:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 16:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 17:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 18:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 19:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 20:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 21:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 22:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/27 23:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 0:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 1:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 2:00,,,,25.9 ,25.1 ,25.4 ,24.9 ,25.4 ,24.0 ,1.5 ,1.5 ,19.8 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 3:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 4:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.1 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 5:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 6:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 7:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.0 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 8:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.1 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 9:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.1 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 10:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.4 ,24.0 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 11:00,,,,26.0 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 12:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,19.9 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 13:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 14:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 15:00,,,,25.9 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 16:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 17:00,,,,25.9 ,25.1 ,25.4 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 18:00,,,,26.0 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 19:00,,,,25.9 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 20:00,,,,26.0 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 21:00,,,,26.0 ,25.1 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 22:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/28 23:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 0:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 1:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 2:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 3:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 4:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 5:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 6:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 7:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 8:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.0 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 9:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.0 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 10:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 11:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 12:00,,,,26.0 ,25.2 ,25.5 ,25.0 ,25.5 ,24.1 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 13:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.1 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 14:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.1 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 15:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.1 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 16:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.1 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 17:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.5 ,24.1 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 18:00,,,,26.0 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 19:00,,,,26.0 ,25.3 ,25.6 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 20:00,,,,26.0 ,25.2 ,25.6 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 21:00,,,,26.0 ,25.3 ,25.5 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 22:00,,,,26.0 ,25.3 ,25.6 ,25.1 ,25.5 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/29 23:00,,,,26.0 ,25.2 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 0:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 1:00,,,,26.0 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 2:00,,,,26.0 ,25.2 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 3:00,,,,26.0 ,25.2 ,25.5 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 4:00,,,,26.0 ,25.2 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 5:00,,,,26.0 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 6:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 7:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 8:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 9:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 10:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 11:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 12:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 13:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 14:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 15:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 16:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 17:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 18:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 19:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 20:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.3 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 21:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 22:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.2 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/6/30 23:00,,,,26.1 ,25.3 ,25.6 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 0:00,,,,26.1 ,25.3 ,25.6 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 1:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 2:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 3:00,,,,26.1 ,25.3 ,25.6 ,25.1 ,25.6 ,24.2 ,1.5 ,1.5 ,20.1 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 4:00,,,,26.1 ,25.3 ,25.7 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 5:00,,,,26.1 ,25.3 ,25.7 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 6:00,,,,26.1 ,25.3 ,25.7 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/7/1 7:00,,,,26.1 ,25.3 ,25.6 ,25.2 ,25.6 ,24.3 ,1.5 ,1.5 ,20.1 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
