,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/10/9 1:00,,,,31.0 ,30.2 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.6 ,22.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 2:00,,,,31.0 ,30.2 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.5 ,22.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 3:00,,,,30.9 ,30.2 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.5 ,22.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 4:00,,,,31.0 ,30.1 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.5 ,22.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 5:00,,,,31.0 ,30.2 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.5 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 6:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 7:00,,,,31.0 ,30.2 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.5 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 8:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 9:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 10:00,,,,30.9 ,30.1 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 11:00,,,,30.9 ,30.1 ,30.5 ,29.9 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 12:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.4 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 13:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.4 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 14:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.4 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 15:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.8 ,1.5 ,1.4 ,22.4 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 16:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.8 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 17:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 18:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 19:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 20:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 21:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.3 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 22:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/9 23:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 0:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 1:00,,,,30.9 ,30.0 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 2:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 3:00,,,,30.9 ,30.1 ,30.5 ,29.8 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 4:00,,,,30.9 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 5:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.3 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 6:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 7:00,,,,30.9 ,30.1 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 8:00,,,,30.9 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 9:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 10:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 11:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 12:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 13:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.2 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 14:00,,,,30.8 ,29.9 ,30.3 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 15:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 16:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 17:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 18:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,22.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 19:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 20:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 21:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 22:00,,,,30.8 ,30.0 ,30.3 ,29.7 ,30.2 ,28.7 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/10 23:00,,,,30.7 ,30.0 ,30.3 ,29.7 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 0:00,,,,30.8 ,30.0 ,30.4 ,29.7 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 1:00,,,,30.8 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 2:00,,,,30.8 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 3:00,,,,30.8 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 4:00,,,,30.8 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 5:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 6:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 7:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 8:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 9:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 10:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.6 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 11:00,,,,30.7 ,29.8 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 12:00,,,,30.7 ,29.8 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.1 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 13:00,,,,30.7 ,29.8 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 14:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 15:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 16:00,,,,30.7 ,29.9 ,30.3 ,29.6 ,30.1 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 17:00,,,,30.6 ,29.9 ,30.3 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 18:00,,,,30.6 ,29.8 ,30.3 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 19:00,,,,30.6 ,29.8 ,30.3 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 20:00,,,,30.6 ,29.8 ,30.3 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 21:00,,,,30.6 ,29.8 ,30.2 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 22:00,,,,30.6 ,29.8 ,30.2 ,29.6 ,30.0 ,28.5 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/11 23:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 0:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 1:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 2:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 3:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 4:00,,,,30.6 ,29.8 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 5:00,,,,30.6 ,29.7 ,30.1 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 6:00,,,,30.6 ,29.7 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 7:00,,,,30.6 ,29.7 ,30.2 ,29.5 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 8:00,,,,30.6 ,29.7 ,30.1 ,29.4 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 9:00,,,,30.6 ,29.7 ,30.1 ,29.4 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 10:00,,,,30.6 ,29.7 ,30.1 ,29.4 ,29.9 ,28.5 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 11:00,,,,30.6 ,29.7 ,30.1 ,29.4 ,30.0 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 12:00,,,,30.6 ,29.6 ,30.1 ,29.4 ,29.9 ,28.5 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 13:00,,,,30.6 ,29.6 ,30.1 ,29.4 ,29.9 ,28.5 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 14:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 15:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 16:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 17:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 18:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 19:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 20:00,,,,30.5 ,29.6 ,30.0 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 21:00,,,,30.5 ,29.6 ,30.1 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 22:00,,,,30.5 ,29.6 ,30.0 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/12 23:00,,,,30.5 ,29.6 ,30.0 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 0:00,,,,30.5 ,29.6 ,30.0 ,29.4 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 1:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 2:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 3:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 4:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 5:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 6:00,,,,30.5 ,29.5 ,30.0 ,29.3 ,29.9 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 7:00,,,,30.5 ,29.4 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 8:00,,,,30.5 ,29.4 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 9:00,,,,30.5 ,29.4 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 10:00,,,,30.5 ,29.4 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 11:00,,,,30.5 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 12:00,,,,30.5 ,29.4 ,30.0 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 13:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 14:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 15:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 16:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 17:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 18:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 19:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 20:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 21:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 22:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/13 23:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.4 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 0:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 1:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 2:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 3:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 4:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 5:00,,,,30.4 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 6:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 7:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 8:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 9:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 10:00,,,,30.3 ,29.4 ,29.8 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 11:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.8 ,28.3 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 12:00,,,,30.3 ,29.4 ,29.8 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 13:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 14:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 15:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 16:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 17:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 18:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 19:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 20:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 21:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 22:00,,,,30.3 ,29.4 ,29.9 ,29.3 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/14 23:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 0:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.3 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 1:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.2 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 2:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.2 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 3:00,,,,30.3 ,29.4 ,29.9 ,29.2 ,29.7 ,28.2 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 4:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.2 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 5:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.1 ,1.5 ,1.4 ,22.0 ,21.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 6:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.7 ,28.1 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 7:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 8:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 9:00,,,,30.3 ,29.3 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 10:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,22.0 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 11:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 12:00,,,,30.3 ,29.4 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 13:00,,,,30.2 ,29.3 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 14:00,,,,30.2 ,29.3 ,29.8 ,29.2 ,29.6 ,28.1 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 15:00,,,,30.2 ,29.3 ,29.8 ,29.2 ,29.6 ,28.0 ,1.5 ,1.4 ,21.9 ,21.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 16:00,,,,30.2 ,29.3 ,29.8 ,29.2 ,29.6 ,28.0 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 17:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 18:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 19:00,,,,30.2 ,29.3 ,29.8 ,29.2 ,29.6 ,28.0 ,1.5 ,1.4 ,21.9 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 20:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 21:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 22:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/15 23:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 0:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 1:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 2:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 3:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.8 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 4:00,,,,30.2 ,29.3 ,29.8 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.7 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 5:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.5 ,28.0 ,1.5 ,1.4 ,21.7 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 6:00,,,,30.2 ,29.3 ,29.7 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.6 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 7:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.5 ,28.0 ,1.5 ,1.4 ,21.7 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 8:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.5 ,28.0 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 9:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 10:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.5 ,28.0 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 11:00,,,,30.1 ,29.2 ,29.7 ,29.1 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 12:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.6 ,28.0 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 13:00,,,,30.1 ,29.2 ,29.7 ,29.1 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 14:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 15:00,,,,30.2 ,29.2 ,29.7 ,29.1 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 16:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 17:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 18:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 19:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 20:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 21:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 22:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.6 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/16 23:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 0:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 1:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 2:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 3:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 4:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.5 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 5:00,,,,30.1 ,29.2 ,29.7 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 6:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 7:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 8:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 9:00,,,,30.1 ,29.2 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 10:00,,,,30.1 ,29.1 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.5 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 11:00,,,,30.1 ,29.1 ,29.6 ,28.9 ,29.4 ,27.9 ,1.5 ,1.4 ,21.4 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 12:00,,,,30.1 ,29.1 ,29.6 ,29.0 ,29.4 ,27.9 ,1.5 ,1.4 ,21.4 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 13:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.4 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 14:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.4 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 15:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.4 ,21.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 16:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 17:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 18:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 19:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 20:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 21:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 22:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/17 23:00,,,,30.0 ,29.0 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 0:00,,,,30.0 ,29.1 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 1:00,,,,30.0 ,29.0 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.3 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 2:00,,,,30.0 ,29.0 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.2 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 3:00,,,,30.0 ,29.0 ,29.5 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.2 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 4:00,,,,30.0 ,29.0 ,29.6 ,28.9 ,29.4 ,27.8 ,1.5 ,1.4 ,21.1 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 5:00,,,,30.0 ,29.0 ,29.5 ,28.9 ,29.3 ,27.8 ,1.5 ,1.4 ,21.1 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 6:00,,,,30.0 ,29.0 ,29.5 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 7:00,,,,30.0 ,29.0 ,29.5 ,28.9 ,29.3 ,27.8 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 8:00,,,,30.0 ,29.0 ,29.5 ,28.8 ,29.3 ,27.8 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 9:00,,,,30.0 ,29.0 ,29.5 ,28.8 ,29.3 ,27.8 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 10:00,,,,30.0 ,29.0 ,29.5 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 11:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 12:00,,,,30.0 ,29.0 ,29.5 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 13:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 14:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 15:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 16:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 17:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,21.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 18:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 19:00,,,,29.9 ,29.0 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 20:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.9 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 21:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.1 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 22:00,,,,29.9 ,29.0 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.0 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/18 23:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.0 ,20.8 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 0:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,21.0 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 1:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.7 ,1.5 ,1.4 ,20.9 ,20.7 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 2:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.3 ,27.6 ,1.5 ,1.4 ,20.9 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 3:00,,,,29.9 ,28.9 ,29.4 ,28.8 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 4:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 5:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.6 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 6:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 7:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 8:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 9:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 10:00,,,,29.8 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 11:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 12:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 13:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 14:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 15:00,,,,29.8 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 16:00,,,,29.9 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 17:00,,,,29.8 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 18:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.8 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 19:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 20:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 21:00,,,,29.8 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 22:00,,,,29.8 ,28.9 ,29.4 ,28.7 ,29.2 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/19 23:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.1 ,27.6 ,1.5 ,1.4 ,20.7 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 0:00,,,,29.8 ,28.8 ,29.4 ,28.7 ,29.1 ,27.6 ,1.5 ,1.4 ,20.6 ,20.5 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 1:00,,,,29.8 ,28.8 ,29.3 ,28.7 ,29.1 ,27.6 ,1.5 ,1.4 ,20.6 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 2:00,,,,29.8 ,28.8 ,29.3 ,28.7 ,29.1 ,27.6 ,1.5 ,1.4 ,20.6 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 3:00,,,,29.8 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.6 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 4:00,,,,29.8 ,28.8 ,29.3 ,28.7 ,29.1 ,27.6 ,1.5 ,1.4 ,20.6 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 5:00,,,,29.8 ,28.8 ,29.3 ,28.6 ,29.1 ,27.6 ,1.5 ,1.4 ,20.6 ,20.4 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 6:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.6 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 7:00,,,,29.8 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.6 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 8:00,,,,29.8 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 9:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 10:00,,,,29.8 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 11:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 12:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 13:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 14:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 15:00,,,,29.7 ,28.7 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 16:00,,,,29.7 ,28.8 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 17:00,,,,29.7 ,28.7 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 18:00,,,,29.7 ,28.7 ,29.3 ,28.6 ,29.1 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 19:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 20:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 21:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 22:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.5 ,20.3 ,ND,2.1E-01,ND,2.1E-01,
2020/10/20 23:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 0:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 1:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 2:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 3:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 4:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.5 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 5:00,,,,29.6 ,28.7 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 6:00,,,,29.6 ,28.7 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 7:00,,,,29.7 ,28.7 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 8:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 9:00,,,,29.6 ,28.6 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 10:00,,,,29.6 ,28.7 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 11:00,,,,29.6 ,28.7 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 12:00,,,,29.6 ,28.6 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 13:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 14:00,,,,29.6 ,28.6 ,29.2 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 15:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 16:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 17:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 18:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 19:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 20:00,,,,29.6 ,28.6 ,29.1 ,28.4 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 21:00,,,,29.6 ,28.6 ,29.1 ,28.5 ,29.0 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 22:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/21 23:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 0:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.4 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 1:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 2:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 3:00,,,,29.5 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 4:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 5:00,,,,29.5 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 6:00,,,,29.6 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.1E-01,ND,2.1E-01,
2020/10/22 7:00,,,,29.5 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,-,-,ND,2.1E-01,
2020/10/22 8:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,-,-,ND,2.1E-01,
2020/10/22 9:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 10:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 11:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 12:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 13:00,,,,29.5 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 14:00,,,,29.5 ,28.5 ,29.1 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 15:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 16:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 17:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 18:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.9 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 19:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 20:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 21:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 22:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/22 23:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 0:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 1:00,,,,29.5 ,28.5 ,29.0 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 2:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 3:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 4:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 5:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 6:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 7:00,,,,29.4 ,28.4 ,29.0 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,2.1E-01,
2020/10/23 8:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,-,-,
2020/10/23 9:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,-,-,
2020/10/23 10:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 11:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 12:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,20.5 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 13:00,,,,29.4 ,28.4 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 14:00,,,,29.4 ,28.3 ,28.9 ,28.3 ,28.8 ,27.2 ,1.5 ,1.4 ,20.5 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 15:00,,,,29.4 ,28.3 ,28.9 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 16:00,,,,29.4 ,28.3 ,28.9 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 17:00,,,,29.4 ,28.3 ,28.9 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 18:00,,,,29.4 ,28.3 ,28.9 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 19:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 20:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 21:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 22:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/23 23:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.2 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 0:00,,,,29.4 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 1:00,,,,29.3 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 2:00,,,,29.3 ,28.3 ,28.9 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.4 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 3:00,,,,29.3 ,28.3 ,28.9 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 4:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 5:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 6:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 7:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 8:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 9:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 10:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 11:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 12:00,,,,29.3 ,28.2 ,28.8 ,28.1 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 13:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 14:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 15:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 16:00,,,,29.3 ,28.2 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 17:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.6 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 18:00,,,,29.3 ,28.3 ,28.8 ,28.1 ,28.6 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 19:00,,,,29.3 ,28.3 ,28.8 ,28.2 ,28.7 ,27.1 ,1.5 ,1.4 ,20.3 ,20.1 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 20:00,,,,29.2 ,28.3 ,28.8 ,28.2 ,28.6 ,27.1 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 21:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.3 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 22:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/24 23:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 0:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.1 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 1:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.1 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 2:00,,,,29.3 ,28.2 ,28.8 ,28.1 ,28.6 ,27.1 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 3:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 4:00,,,,29.2 ,28.2 ,28.8 ,28.1 ,28.6 ,27.1 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 5:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 6:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 7:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 8:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 9:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.6 ,27.0 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 10:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 11:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 12:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 13:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 14:00,,,,29.2 ,28.2 ,28.7 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 15:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 16:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 17:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 18:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 19:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 20:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 21:00,,,,29.2 ,28.2 ,28.7 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 22:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/25 23:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 0:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 1:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 2:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 3:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 4:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 5:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 6:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 7:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 8:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 9:00,,,,29.1 ,28.1 ,28.7 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 10:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 11:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 12:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 13:00,,,,29.1 ,28.1 ,28.6 ,27.9 ,28.5 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 14:00,,,,29.1 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 15:00,,,,29.1 ,28.1 ,28.6 ,28.0 ,28.5 ,26.9 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 16:00,,,,29.1 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 17:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 18:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 19:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 20:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 21:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 22:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/26 23:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.2 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 0:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 1:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 2:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 3:00,,,,29.0 ,28.0 ,28.6 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 4:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 5:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 6:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 7:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 8:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 9:00,,,,29.0 ,28.0 ,28.5 ,27.8 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 10:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 11:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 12:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 13:00,,,,29.0 ,28.0 ,28.5 ,27.9 ,28.4 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 14:00,,,,28.9 ,27.9 ,28.5 ,27.9 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 15:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 16:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 17:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 18:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.1 ,20.0 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 19:00,,,,29.0 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 20:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 21:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 22:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/27 23:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.8 ,1.5 ,1.4 ,20.1 ,19.9 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 0:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 1:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 2:00,,,,28.9 ,27.8 ,28.4 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 3:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 4:00,,,,28.9 ,27.8 ,28.4 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 5:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 6:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 7:00,,,,28.9 ,27.8 ,28.4 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 8:00,,,,28.9 ,27.9 ,28.5 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 9:00,,,,28.9 ,27.8 ,28.4 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 10:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 11:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 12:00,,,,28.9 ,27.8 ,28.4 ,27.8 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 13:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.2 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 14:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 15:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.2 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 16:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 17:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
